Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,223.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,225.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,189.5
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,188.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,198.75
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,208.12
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.62
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774200000000001
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92804
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94839
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92276
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,228.5
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,229.5
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,229.25
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,143.25
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,196.88
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,201.62
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,198.12
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9757399999999999
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,128.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9663700000000001
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699700000000001
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,118.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928299999999999
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,73.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,304.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,306.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,305.62
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,170.38
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,170.5
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.38
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,222.12
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,224.88
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.75
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845299999999999
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96005
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,144.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909399999999999
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9213600000000001
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9810200000000001
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803799999999999
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,75.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,311.75
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,312.88
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,312.25
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,183.88
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,180.88
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,181.12
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9708200000000001
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774799999999999
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783299999999999
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,226.88
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,228.75
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,227.38
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,159.38
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,159.62
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,199.62
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,205.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,203.5
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9672200000000001
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82699
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87829
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
