Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,240.5
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,242.38
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,241.5
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,120.75
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,142.62
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.25
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696299999999999
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91559
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,209.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,211.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,211.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,165.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,167.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.12
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,164.5
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,164.88
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.62
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526100000000001
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483299999999999
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.87
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34948
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84585
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268200000000001
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,169.12
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,155.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,124.25
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9567899999999999
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86929
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94089
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,189.88
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,190.5
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,190.12
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,142.88
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,146.38
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.62
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,184.25
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93558
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89444
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68795
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7672100000000001
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9524799999999999
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,132.12
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9057299999999999
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9688399999999999
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83847
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8683799999999999
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
