Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9531200000000001
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,149.88
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,150.5
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,109.88
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683200000000001
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8312700000000001
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.31
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8772
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40856
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87344
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86456
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677399999999999
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,122.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,123.12
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,140.75
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9031100000000001
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97995
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89435
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7854300000000001
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9293799999999999
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8865299999999999
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96405
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648100000000001
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.62
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,157.38
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,159.75
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8965700000000001
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8830899999999999
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8758799999999999
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9630700000000001
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,133.38
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,135.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,134.88
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,154.38
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,140.75
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772299999999999
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8456100000000001
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80218
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64437
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862899999999999
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617600000000001
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,143.62
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,146.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,147.25
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,132.38
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.12
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94665
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8504299999999999
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79196
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
