Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82101
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73101
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71887
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9698200000000001
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,140.62
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8587
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84646
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84393
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.13
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-65.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87921
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92056
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10670999999999999
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9174200000000001
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90869
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8404200000000001
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90625
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.69
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-109.31
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7932100000000001
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16762
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.25551
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9077700000000001
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8896200000000001
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63873
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86767
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.44
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.94
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81927
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9414399999999999
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37716
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,151.38
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,151.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9669200000000001
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77688
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861399999999999
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92694
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84088
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86715
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570000000000001
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9321299999999999
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,157.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.25
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8713700000000001
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95489
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9498
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
