Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.75
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-100.56
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710899999999999
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92151
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.11019000000000001
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600700000000001
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686299999999999
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89651
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,107.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342299999999999
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96036
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8705700000000001
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8185399999999999
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818100000000001
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88028
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88425
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,130.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,168.25
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,168.88
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8194899999999999
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8689899999999999
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.75
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91519
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76956
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93594
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906200000000001
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91699
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.56
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.62957
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8467100000000001
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86734
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.63
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-132.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80914
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91205
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.49554
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92117
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.19
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.45271999999999996
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95834
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9137299999999999
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.31
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81625
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.68795
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39521999999999996
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89154
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9260200000000001
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9347799999999999
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,94.0
