Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87274
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9159799999999999
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111299999999999
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.31
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78552
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9127200000000001
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83957
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9535799999999999
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,107.12
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71246
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-113.37
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995299999999999
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.54775
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8432
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92184
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95181
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85849
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642299999999999
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89996
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-106.87
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83316
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23906
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87298
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86667
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446700000000001
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,103.25
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.31
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5483600000000001
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90661
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.94
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.44
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81311
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69821
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.61617
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92035
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68884
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9192799999999999
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8084399999999999
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.94
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9713700000000001
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9447
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02342
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94211
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556600000000001
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
