Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83337
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80755
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.81
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26665
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798600000000001
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9542200000000001
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,117.62
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,106.75
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,132.75
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,133.88
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970600000000001
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87155
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.94
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93216
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32406
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82388
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91427
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584299999999999
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,125.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,114.38
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9376200000000001
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9487
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.13
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581299999999999
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6875899999999999
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8945299999999999
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9229700000000001
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,142.5
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,143.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.12
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9329200000000001
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91705
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9193399999999999
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.81
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792700000000001
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31101999999999996
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92038
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85956
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91043
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,121.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94406
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9189700000000001
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91766
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8319700000000001
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332600000000001
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8494200000000001
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959600000000001
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
