Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.88
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,120.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,120.88
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8991100000000001
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9292
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77768
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.44
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90192
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64666
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6008899999999999
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9299
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,132.12
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,132.62
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9358200000000001
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77472
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90192
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.62
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.56
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061600000000001
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8983700000000001
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.11809000000000001
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90161
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9306
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9600200000000001
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.11
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.14
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.06
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.22
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,146.75
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,147.38
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8092
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74612
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8600399999999999
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-88.87
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-63.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.02507
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24324
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9390200000000001
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476899999999999
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.2
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.86
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.88
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.86
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.97
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81198
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68133
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88302
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.5
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.62
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8882700000000001
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71496
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10997
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95535
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736299999999999
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.25
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.06
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.08
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77853
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8215
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.44
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91974
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08687
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86966
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
