Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91214
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374100000000001
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.95
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.08
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,137.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,117.12
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,117.88
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85501
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94385
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92374
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9034700000000001
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7633300000000001
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7492
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99759
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.86
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.33
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.22
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,127.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,160.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,160.88
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,160.75
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7773399999999999
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8223799999999999
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-95.19
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07832
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80804
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9539799999999999
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856600000000001
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.44
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.52
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,134.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,125.12
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922700000000001
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675600000000001
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9324899999999999
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7600100000000001
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71585
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83026
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9031399999999999
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425299999999999
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.59
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.09
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.17
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78918
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-97.94
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10243
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061899999999999
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8684700000000001
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92175
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.56
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.8
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.89
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,153.62
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,112.88
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,112.75
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762299999999999
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81024
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.87
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952600000000001
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68261
