Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840600000000001
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9893799999999999
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.66
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.67
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,236.81
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,138.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,177.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,178.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,178.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,126.38
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.88
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7532300000000001
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7914399999999999
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8493299999999999
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-117.25
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.37911
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755200000000001
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94366
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.97
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,237.98
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.36
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.39
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.14
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.19
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92496
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94678
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8815
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-107.81
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-101.69
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92251
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.26824000000000003
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.12667
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79608
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9663700000000001
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.78
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,237.33
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.44
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.14
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.25
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,121.88
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,105.38
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,82.75
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7568600000000001
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201299999999999
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91937
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.25
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-110.63
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88415
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27901
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.20640999999999998
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91958
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9349700000000001
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,236.98
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.03
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9133
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212899999999999
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89438
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.19
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14296
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68386
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534299999999999
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,237.78
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.55
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.59
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86035
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9526700000000001
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
