Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77215
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6004
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87405
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87631
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.81
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.84
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,130.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,120.38
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75631
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86041
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77395
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.31
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92337
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49761000000000005
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77618
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664799999999999
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84347
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96378
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.89
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.91
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,85.75
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86346
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834299999999999
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9052399999999999
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.13
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6844399999999999
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81372
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89938
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.89
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.72
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.83
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,135.62
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9655100000000001
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89892
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.06
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90076
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64508
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.897
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7993399999999999
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9710700000000001
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.44
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.47
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.23
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.25
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,152.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6904899999999999
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75302
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.12
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6563399999999999
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60415
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021299999999999
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8862899999999999
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,126.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
