Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9076799999999999
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99384
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818299999999999
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7597
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88779
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9137299999999999
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94675
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.42
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.48
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,144.25
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,145.25
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,144.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,169.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,173.88
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88159
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.56
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295899999999999
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6432100000000001
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94171
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.73
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.16
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.28
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,140.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,117.12
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212899999999999
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635299999999999
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9459200000000001
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.62
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58572
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8805799999999999
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94263
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.62
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.09
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,164.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,164.5
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,164.25
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,132.25
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.62
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,108.12
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88379
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89184
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7306199999999999
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.69
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90207
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62664
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9596899999999999
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823299999999999
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.41
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.5
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,141.12
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90738
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9601700000000001
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158299999999999
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.88
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89886
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66268
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
