Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,136.88
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,137.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,122.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,122.5
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9730200000000001
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83401
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64395
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8490000000000001
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91232
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.62
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.42
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.59
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,162.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,162.38
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714700000000001
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90417
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8456100000000001
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9840399999999999
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9919100000000001
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.73
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.41
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.47
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,173.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,174.62
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,174.25
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,196.62
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,196.38
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,116.75
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89859
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8939799999999999
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90866
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86346
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98282
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,121.75
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.12
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96625
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779399999999999
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98575
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701200000000001
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9157700000000001
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9698200000000001
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94296
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.08
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.14
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,169.75
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,171.62
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,175.25
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,180.12
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,177.75
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,172.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,171.88
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92355
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.12
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90195
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67095
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8574200000000001
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.81
