Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.86
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.22
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,148.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9528200000000001
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88016
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412200000000001
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9811700000000001
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92563
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.66
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.2
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,157.5
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,161.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,137.62
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,137.25
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,141.88
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,142.12
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8363
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689899999999999
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.13
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69693
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83026
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94284
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,162.88
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.75
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827899999999999
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68743
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.31
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9870899999999999
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6571899999999999
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,236.5
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,237.12
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,236.62
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,167.62
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91028
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331299999999999
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,160.25
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,160.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9925200000000001
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9081100000000001
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95752
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385399999999999
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.02
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,73.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,309.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,310.25
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,309.25
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,156.62
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,158.38
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75485
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,113.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8209799999999999
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8522299999999999
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9854700000000001
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83252
