Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444899999999999
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,162.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,134.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9676799999999999
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,133.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.5
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84204
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67703
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324899999999999
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9310299999999999
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9413100000000001
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662200000000001
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.23
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,197.88
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,198.25
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,198.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86603
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8251299999999999
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8602299999999999
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71499
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9279200000000001
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034399999999999
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.7
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,236.44
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,158.88
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85925
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84167
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84121
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90369
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9069200000000001
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396399999999999
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88605
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,237.41
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,237.47
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,237.27
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,236.09
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,236.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,140.5
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90799
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8526299999999999
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7243
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283399999999999
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9094200000000001
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9954799999999999
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,236.06
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,236.11
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,136.38
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.94
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83706
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89664
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7016899999999999
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68484
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761700000000001
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
