Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162299999999999
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632299999999999
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.67
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.73
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.11
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.14
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84875
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8236100000000001
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74734
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80801
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67056
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89215
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816299999999999
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763200000000001
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85296
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89276
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82855
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92251
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9127200000000001
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87759
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86667
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.14
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83511
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77636
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77465
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.94
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79986
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66769
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88733
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821700000000001
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412799999999999
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87036
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.41
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8714
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74487
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74911
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.69
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74966
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65173
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9177200000000001
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9773299999999999
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89999
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8249799999999999
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78323
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75894
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.44
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
