Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7604
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59429
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9091799999999999
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9709200000000001
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77771
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8163699999999999
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8093199999999999
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7188399999999999
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.81
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75033
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68035
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9148200000000001
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85534
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9669200000000001
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.94
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781100000000001
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78915
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7175199999999999
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.94
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7028800000000001
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7217399999999999
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89599
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84851
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9084200000000001
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.88
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77115
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.777
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6929
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79651
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8755799999999999
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90246
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83249
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9333799999999999
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9087200000000001
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74658
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84295
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70285
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.18
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76986
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67355
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88254
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494600000000001
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.69
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80169
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347399999999999
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7177100000000001
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
