Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.31
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7991
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64868
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8395100000000001
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8736200000000001
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917600000000001
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.75
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77664
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9028299999999999
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74203
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82229
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63079
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093899999999999
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86218
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379299999999999
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9398799999999999
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77185
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8775299999999999
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70233
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.07
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7246100000000001
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9622200000000001
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861399999999999
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,113.75
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80005
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88156
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7126100000000001
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.19
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70602
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598899999999999
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9347200000000001
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84903
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78161
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8125600000000001
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69296
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74765
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88275
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94681
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8710899999999999
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
