Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.12
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8103600000000001
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.897
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69705
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89407
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071600000000001
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89523
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,107.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.44
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86377
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8425299999999999
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70123
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.68
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65908
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9732700000000001
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87225
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263600000000001
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91095
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89718
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80871
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7520100000000001
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659700000000001
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7442
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821799999999999
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93109
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82226
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8059999999999999
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7417600000000001
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587100000000001
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7440100000000001
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95425
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85721
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7723399999999999
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90896
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72833
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69381
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736299999999999
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8467399999999999
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95657
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90048
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
