Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79452
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81515
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72143
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577899999999999
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74734
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8476799999999999
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345100000000001
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.36
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,112.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8343799999999999
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77685
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74453
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654200000000001
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8957200000000001
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8489700000000001
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,116.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83044
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7774
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7561899999999999
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77508
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92212
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.17
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,120.25
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85605
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85006
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7319
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8204
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8361799999999999
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,115.62
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,117.25
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8462799999999999
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83993
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8229
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9499200000000001
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
