Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,126.5
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8648399999999999
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8565
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80029
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82394
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95325
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,133.62
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,134.88
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,133.12
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85446
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85306
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93304
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79132
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,115.75
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,119.12
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,158.62
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,158.88
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85183
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94366
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570000000000001
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81018
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9580700000000001
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,130.62
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,150.25
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83145
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9182100000000001
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9263
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9820200000000001
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8382799999999999
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9099700000000001
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,132.62
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,133.25
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,132.88
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,142.5
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,142.75
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,142.62
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8402700000000001
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9121100000000001
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
