Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85031
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9661200000000001
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8994700000000001
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,123.12
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,147.25
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,149.38
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,149.62
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80597
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335899999999999
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9325200000000001
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9622200000000001
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789100000000001
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86288
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93106
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87134
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,139.75
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,140.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,140.88
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81497
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8126800000000001
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92816
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92065
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94311
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8513200000000001
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85339
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94632
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79492
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8381299999999999
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88482
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91791
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9369799999999999
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,159.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8557100000000001
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81506
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8473200000000001
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576399999999999
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666100000000001
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234600000000001
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9336200000000001
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,169.12
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,169.62
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,169.38
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9193399999999999
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95114
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90643
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8522299999999999
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
