Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92935
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263299999999999
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469299999999999
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,167.62
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,168.12
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,124.38
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9030100000000001
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9543799999999999
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9536100000000001
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9315200000000001
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714700000000001
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513799999999999
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82504
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9502299999999999
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9462299999999999
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,159.75
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,160.38
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,159.88
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,125.88
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84991
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646299999999999
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577899999999999
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9119200000000001
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718899999999999
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82535
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,168.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,168.38
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,168.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,129.62
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8963
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89471
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648100000000001
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77841
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.879
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8552799999999999
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88544
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96362
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89041
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79751
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80035
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84631
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,144.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,146.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,129.62
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8659
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.12
