Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85611
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86126
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82052
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8713700000000001
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494600000000001
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606299999999999
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,133.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,133.75
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9351200000000001
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81155
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513799999999999
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831200000000001
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86984
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9440000000000001
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9806799999999999
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,148.5
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,148.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,110.62
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,187.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,187.88
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,187.75
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94229
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8629100000000001
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,184.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,184.5
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,184.38
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88815
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9654200000000001
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779899999999999
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8954799999999999
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9043899999999999
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88229
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712799999999999
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,151.62
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,152.88
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,152.25
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,151.62
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,152.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,151.75
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9281
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617899999999999
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89435
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90335
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92819
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9308799999999999
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491299999999999
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,147.62
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,154.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,151.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,141.75
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,141.88
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.88
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809899999999999
