Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9630700000000001
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89343
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9474799999999999
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8944700000000001
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93243
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9376200000000001
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,217.25
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,218.62
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,218.12
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,156.62
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,156.88
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9592
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,106.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754299999999999
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92819
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273100000000001
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9295899999999999
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,222.75
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,224.12
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,223.12
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,212.5
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,219.62
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,215.5
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,149.88
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,149.75
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657600000000001
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9323100000000001
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864799999999999
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,217.75
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,218.88
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,218.12
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,219.88
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,220.12
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,220.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,192.88
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,193.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9542200000000001
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9763799999999999
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8760399999999999
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917600000000001
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,198.12
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,198.5
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,198.38
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,177.62
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,177.62
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,213.25
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,214.5
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,213.88
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9732700000000001
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9481200000000001
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,121.25
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,121.62
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88656
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93191
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9322799999999999
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,204.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,205.12
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,204.88
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,216.5
