Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,216.62
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,216.62
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,184.38
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,184.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726899999999999
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9556
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9655799999999999
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89612
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9513799999999999
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9127200000000001
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9510799999999999
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712200000000001
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,198.25
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,199.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,198.62
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,216.88
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,217.38
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,217.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,181.5
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,181.75
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.62
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9438799999999999
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9096700000000001
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92715
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891399999999999
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747299999999999
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622799999999999
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,211.12
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,216.12
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,214.62
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,210.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,216.5
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,212.62
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,176.88
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,177.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95401
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91614
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570000000000001
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,136.62
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,136.62
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.935
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492200000000001
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919100000000001
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,197.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,197.25
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,197.25
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,233.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,233.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,233.75
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,233.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,233.25
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,233.12
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92294
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,141.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,142.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,142.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8811
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94247
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96716
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,273.38
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,273.5
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,273.5
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,169.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,169.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,170.62
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,170.88
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694799999999999
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,104.62
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223899999999999
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9629200000000001
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9740000000000001
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9960600000000001
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95294
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,134.12
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.92
