Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,71.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,236.12
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,237.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,236.75
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,299.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,299.62
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,299.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,228.12
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,228.5
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,228.38
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683799999999999
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574299999999999
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96173
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9101899999999999
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9593799999999999
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.81
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.89
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,211.5
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,214.25
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,213.38
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,222.88
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,223.12
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,223.12
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,191.5
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,191.62
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,191.62
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697600000000001
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90579
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97235
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9731700000000001
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89975
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,199.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,204.5
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,201.75
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,197.12
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,197.25
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,197.25
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,210.75
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,214.25
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,212.75
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96054
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94885
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,126.12
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95605
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638100000000001
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842799999999999
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,237.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,243.12
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,241.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,176.5
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,177.25
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,173.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,173.75
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94891
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94476
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,132.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9511700000000001
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9448200000000001
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,231.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,234.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,233.75
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,191.62
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,192.25
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,192.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,183.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,187.38
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.62
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813200000000001
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9348700000000001
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95242
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,129.62
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90259
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414399999999999
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94247
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
