Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,219.25
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,219.75
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,219.5
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,186.38
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,186.62
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,149.88
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,147.62
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,127.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9578200000000001
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714700000000001
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96973
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93735
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,215.5
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,216.12
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,215.88
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,225.38
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,227.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,226.25
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,150.75
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,153.62
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.12
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,118.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94784
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9434799999999999
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9449799999999999
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,256.12
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,261.75
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,259.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,235.5
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,235.88
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,235.62
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,153.38
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838899999999999
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7879
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,144.62
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.12
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9349700000000001
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863299999999999
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853799999999999
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435399999999999
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,233.75
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,237.12
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,235.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,189.5
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,190.62
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,190.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,165.88
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,166.12
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800700000000001
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9641700000000001
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91543
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,131.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.75
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87192
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87945
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848600000000001
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,199.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,199.88
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,256.12
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,256.75
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,256.5
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,162.38
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,162.75
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91699
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89444
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,120.12
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9271799999999999
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.38
