Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92801
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933799999999999
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,202.88
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,203.38
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,203.25
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,239.38
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,239.62
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,239.5
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,128.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9290799999999999
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91464
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642299999999999
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9427200000000001
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.61
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.69
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.34
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.42
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.47
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.55
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,228.5
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,229.38
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,229.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,227.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,227.62
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,227.38
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,159.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,159.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595299999999999
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002700000000001
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,163.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,164.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,164.5
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84936
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736299999999999
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9172399999999999
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9872700000000001
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.67
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,231.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,233.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,232.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,212.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,221.38
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,214.25
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9910899999999999
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9525100000000001
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,192.38
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,193.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,193.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9430200000000001
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9760700000000001
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98413
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99384
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,111.12
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,238.11
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,237.95
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.3
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,282.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,283.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,282.5
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,255.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,256.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,255.88
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,185.88
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,186.62
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,186.25
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9309700000000001
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90112
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,212.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,214.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,213.12
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204399999999999
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99503
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,72.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,304.88
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,305.88
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,305.12
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,245.75
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,255.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,248.5
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,158.62
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,158.88
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92737
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,141.62
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,145.62
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,97.75
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
