Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99387
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212600000000001
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578899999999999
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888299999999999
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95257
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,77.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,323.5
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,327.5
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,326.25
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,206.88
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,207.38
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,207.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9339299999999999
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,169.5
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,170.5
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,169.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95068
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9188799999999999
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99072
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,258.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,259.75
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,259.25
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,184.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,185.12
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,219.88
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,220.38
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,220.12
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9891399999999999
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9402799999999999
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,166.62
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,170.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378299999999999
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787899999999999
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9614299999999999
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9905700000000001
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,72.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,303.5
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,306.88
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,305.12
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,225.88
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,226.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,226.12
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,189.25
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,190.5
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.88
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9817799999999999
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,114.38
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574299999999999
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98874
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,234.12
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,237.25
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,236.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,274.88
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,276.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,275.5
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,147.12
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.88
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717399999999999
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686299999999999
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93484
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880399999999999
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,220.75
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,221.62
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,199.62
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,199.75
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,199.62
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,233.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,233.38
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,233.25
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747299999999999
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877299999999999
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
