Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9100600000000001
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99149
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,217.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,219.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,218.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,243.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,244.62
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,244.25
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,224.12
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,238.38
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,230.5
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9781200000000001
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454899999999999
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,156.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9782700000000001
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9310299999999999
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838899999999999
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,278.88
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,279.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,279.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,182.75
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,187.88
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.25
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,198.5
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,198.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,198.62
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9720799999999999
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9408299999999999
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,137.38
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,138.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411299999999999
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.02
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,233.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,242.38
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,238.5
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,210.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,210.5
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.12
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,165.12
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98221
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,131.88
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94089
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9702799999999999
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9894700000000001
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,208.62
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,210.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,209.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,205.38
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,205.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,205.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,184.12
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,184.5
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,184.25
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92065
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93109
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86636
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96378
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939899999999999
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,188.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,195.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,192.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,192.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,203.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,199.12
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
