Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94504
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8837
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97406
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9383799999999999
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98087
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,215.75
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,215.88
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.88
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,154.38
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8872399999999999
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9093600000000001
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85354
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204100000000001
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88092
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9887100000000001
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,155.5
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8730100000000001
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8328200000000001
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78042
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9600799999999999
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,157.38
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.12
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88385
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94385
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8620899999999999
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9447
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66146
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8385299999999999
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831200000000001
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,145.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,137.12
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364600000000001
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9066799999999999
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
