Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,154.25
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,156.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,148.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,148.5
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.38
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,114.38
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83706
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9507399999999999
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8670899999999999
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.56
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89007
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55303
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516899999999999
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90838
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,120.12
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9124399999999999
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89581
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90289
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-120.94
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133899999999999
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.39669
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707899999999999
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88229
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9807100000000001
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,133.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79983
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92889
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87997
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9206200000000001
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90204
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9080799999999999
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.12
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,158.25
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9347799999999999
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81418
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8042
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723200000000001
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,149.88
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,152.5
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.12
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,107.5
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,123.75
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483299999999999
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9033200000000001
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82205
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79162
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8887299999999999
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90381
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
