Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89554
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89776
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92956
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751299999999999
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84875
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90497
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656399999999999
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,153.38
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,154.62
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94516
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89615
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88708
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389299999999999
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8713700000000001
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92605
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728100000000001
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,139.38
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,140.5
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.25
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.879
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8891899999999999
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8577899999999999
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.37
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8577600000000001
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80865
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91864
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8782
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87915
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,115.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90756
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8600399999999999
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981299999999999
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76141
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725299999999999
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401799999999999
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508700000000001
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,145.62
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,144.12
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89133
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85693
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8625799999999999
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.75
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675799999999999
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8831200000000001
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970899999999999
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
