Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490299999999999
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9568200000000001
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,142.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,142.62
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.38
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.81
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.57302
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451299999999999
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83783
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.12
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91455
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86059
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90848
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90564
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,122.25
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,122.62
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80783
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90933
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8745700000000001
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84515
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393299999999999
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88128
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91995
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,136.25
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,107.5
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86072
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70468
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8229
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.88
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9511700000000001
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52712
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88418
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673799999999999
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,127.38
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,127.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9458
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80743
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515399999999999
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5894699999999999
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92285
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723799999999999
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374100000000001
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,173.75
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,177.88
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,174.62
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,113.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9012700000000001
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9558399999999999
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84906
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.69
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.44
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9399700000000001
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02019
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
