Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9119200000000001
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9538
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,132.12
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9218700000000001
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8778100000000001
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827200000000001
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.56
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84009
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9411299999999999
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1039
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85351
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,129.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84491
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77295
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411299999999999
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.88
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.38
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8469200000000001
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9356399999999999
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26586
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274600000000001
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93924
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9077700000000001
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91427
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9260200000000001
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.81
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.43
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83581
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85669
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46043999999999996
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9350299999999999
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89764
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,130.62
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8423700000000001
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86154
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89554
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.56
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87472
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75457
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,141.62
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9071
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82165
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8276
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
