Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.94
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-62.19
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292600000000001
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9183600000000001
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33299999999999996
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484600000000001
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9539200000000001
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201299999999999
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,142.25
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.38
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91296
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85782
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.06
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584299999999999
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40642
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71435
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78668
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94675
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,142.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816600000000001
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9297200000000001
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94379
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69644
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8478100000000001
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7847
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840399999999999
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343299999999999
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,174.88
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,175.12
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,130.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,107.38
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781399999999999
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85525
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.94
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-115.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103700000000001
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9482700000000001
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.31331
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94705
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,126.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,125.88
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91156
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93976
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395100000000001
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082899999999999
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642299999999999
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85269
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292299999999999
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,171.88
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
