Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781700000000001
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90964
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505899999999999
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.81
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.31
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409700000000001
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48489
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54177
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385399999999999
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9619700000000001
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87082
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,103.5
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,104.38
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8850100000000001
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86654
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85205
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90723
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16237000000000001
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8318200000000001
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657899999999999
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85644
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,127.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,128.25
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.862
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86111
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95425
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.62
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9087200000000001
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.30706
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45253999999999994
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90484
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68283
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93979
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9030100000000001
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.88
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.75
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88675
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.3196
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.40307
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88064
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92032
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8518
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93552
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9035
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-106.06
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.06
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9409200000000001
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22346999999999997
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.2376
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931600000000001
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94726
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,114.62
