Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983399999999999
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92627
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8711200000000001
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-115.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7448100000000001
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.30083000000000004
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013399999999999
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88605
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91199
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90491
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.88
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-105.19
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89081
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27135
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.23653000000000002
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194899999999999
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726299999999999
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.77
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9206799999999999
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78158
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.37
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-107.31
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71029
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15892
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9374399999999999
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666100000000001
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596899999999999
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,104.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91995
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95486
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8611700000000001
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.81
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9600799999999999
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952899999999999
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60369
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9321299999999999
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98175
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,151.12
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,151.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.38
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,168.62
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,170.5
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,169.62
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9677100000000001
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80581
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85226
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.32
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.06
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54833
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60095
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804299999999999
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9926799999999999
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863299999999999
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.52
