Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,154.38
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,154.12
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93161
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96014
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91055
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-97.56
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10735
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9397
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86188
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.34
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.42
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,112.62
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,131.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,104.38
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584299999999999
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8388
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91138
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94852
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602299999999999
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92645
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,236.83
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,236.44
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,236.48
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,235.39
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,235.42
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,177.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,178.25
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,177.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,140.38
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,140.62
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901700000000001
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9273399999999999
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9289200000000001
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-110.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.36477
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,236.69
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,236.77
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,236.59
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,236.69
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,235.55
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,235.61
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,246.88
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,247.12
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,247.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,142.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,144.12
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9654799999999999
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9221799999999999
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.922
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.44
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90799
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94788
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.08727
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92032
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9604799999999999
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,237.88
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,237.28
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.38
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.53
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,149.75
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,156.25
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,154.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,146.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,147.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,146.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89569
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85046
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89291
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-63.94
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87997
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24297
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21193
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9247700000000001
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
