Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,237.81
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,237.25
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.16
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.17
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,150.5
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7387
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816600000000001
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8556799999999999
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.62
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.19
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90054
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7347100000000001
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.643
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90735
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.22
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,235.97
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,236.14
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.33
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,235.58
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.75
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,153.88
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,154.5
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,154.25
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369799999999999
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90207
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.81
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73733
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51647
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93552
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92566
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,236.78
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,236.8
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,236.19
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,236.25
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,235.61
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,235.67
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,161.38
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8622700000000001
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789399999999999
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94116
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.25
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81488
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54751
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87936
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93552
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.41
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.45
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,236.09
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,236.27
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,235.56
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,235.66
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,127.12
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,129.62
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,116.25
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80948
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-114.25
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82962
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.22933
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85901
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92071
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574299999999999
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,237.11
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,237.17
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,236.45
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,236.52
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.77
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.81
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,138.25
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,138.62
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96765
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,127.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9750700000000001
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76751
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
