Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,236.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,236.81
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,236.39
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,236.42
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.61
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.69
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,231.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,231.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,231.38
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,141.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,156.5
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.75
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81823
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91366
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672799999999999
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69931
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779600000000001
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.34
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,237.53
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,236.89
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.05
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.91
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.05
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,131.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,94.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,123.25
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584299999999999
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94485
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66891
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50173
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9043
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,237.06
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,237.19
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,236.48
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,236.52
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,235.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,235.52
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,187.38
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,189.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,188.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,136.25
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92755
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429299999999999
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73315
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87836
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9576399999999999
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.05
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.09
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.05
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.08
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,145.62
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,128.5
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,133.5
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,133.88
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8992600000000001
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95483
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82196
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.44
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9734799999999999
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7047399999999999
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91138
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9966700000000001
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,237.31
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,236.47
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,236.47
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.44
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,235.47
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,155.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,155.62
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,120.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,120.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,194.88
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,197.5
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,196.25
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
