Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229999999999999
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8830899999999999
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9038700000000001
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93106
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,237.56
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,237.61
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.11
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.12
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,235.98
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.03
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,170.5
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,167.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,142.25
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,142.75
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,140.88
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89245
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,147.38
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.07
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93942
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6542600000000001
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88455
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371299999999999
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.7
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.56
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.64
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,219.75
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,220.62
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,220.12
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,127.88
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,128.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9720799999999999
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91522
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8528700000000001
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7983399999999999
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8947700000000001
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99649
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,183.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,185.5
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,184.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,167.5
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,133.88
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646299999999999
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9126299999999999
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80188
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9058200000000001
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8136
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8242799999999999
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.25
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.31
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,236.41
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,236.44
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,235.61
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,235.61
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,150.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,151.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,151.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,166.75
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,174.5
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,171.38
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89255
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648399999999999
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707600000000001
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7875
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9265399999999999
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9839200000000001
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,237.59
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.56
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.58
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.22
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,200.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,200.5
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,200.38
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,141.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,141.25
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.12
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809899999999999
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86831
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9283100000000001
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
