Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539100000000001
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91284
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229700000000001
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9681700000000001
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,237.34
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,236.39
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,191.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,192.62
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,191.88
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,162.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9520299999999999
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92456
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.44
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78689
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67791
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212600000000001
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9196799999999999
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85382
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.3
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,155.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9511700000000001
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915799999999999
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516899999999999
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,151.88
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80029
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67318
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9267299999999999
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899600000000001
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,146.5
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,232.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,232.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,232.12
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,153.12
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,153.25
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8343200000000001
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72747
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86487
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9215399999999999
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9760700000000001
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,237.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,236.34
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,236.44
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,124.12
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,127.75
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,133.5
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,138.25
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,135.62
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9333799999999999
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72952
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80114
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486100000000001
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9641700000000001
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.25
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,97.75
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
