Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71606
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747600000000001
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74325
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7612300000000001
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616100000000001
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.19
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.2
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,149.25
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,155.12
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,121.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,92.62
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82306
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8174100000000001
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76498
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92584
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7461800000000001
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393299999999999
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91656
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.5
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.55
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,121.62
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292299999999999
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78561
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74597
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8515299999999999
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,236.58
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,236.64
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,137.88
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,102.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90417
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111899999999999
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7658699999999999
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88879
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6765100000000001
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873700000000001
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81875
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85821
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,104.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8789299999999999
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93094
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81009
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87539
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83639
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89975
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387399999999999
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
