Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8414299999999999
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818600000000001
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68429
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8166800000000001
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8717
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739299999999999
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90591
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606600000000001
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,98.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.56
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83142
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81109
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68377
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82525
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9905700000000001
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80734
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87198
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85135
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,133.88
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,134.25
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,134.12
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8320000000000001
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92471
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92645
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.19
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75488
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89374
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8491200000000001
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90491
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8390799999999999
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77887
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70327
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.37
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.19
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79074
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74905
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75338
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576299999999999
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8777799999999999
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8621200000000001
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,91.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84195
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9055200000000001
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75958
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7663800000000001
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7087100000000001
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81192
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8499399999999999
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88055
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773799999999999
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
