Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80029
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81003
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75644
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.81
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7701100000000001
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7048300000000001
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77664
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032899999999999
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.914
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8082600000000001
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77304
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76648
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75708
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89175
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7774
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83804
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9193100000000001
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91333
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.5
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8507399999999999
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82065
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63912
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.69
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7195699999999999
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71737
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7680600000000001
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78427
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8413700000000001
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78787
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89233
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7951600000000001
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72277
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8387399999999999
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76745
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8547299999999999
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83847
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728299999999999
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.44
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65264
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82937
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
