Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623299999999999
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686299999999999
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8316
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,115.88
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84186
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85974
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9208700000000001
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.13
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71762
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79351
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80294
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9058200000000001
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8459399999999999
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86667
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9097
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96893
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82885
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82644
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164700000000001
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8559200000000001
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8300799999999999
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82885
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87726
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79669
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95084
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80981
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,113.38
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,120.88
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8430799999999999
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8086800000000001
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694799999999999
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84088
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9280700000000001
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86529
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,124.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,123.75
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8370299999999999
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8420700000000001
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9116799999999999
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6957399999999999
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
