Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539399999999999
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8690200000000001
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,127.38
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,109.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77191
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82132
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9182100000000001
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69195
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85064
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9340799999999999
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7771899999999999
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8107
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.5
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9497700000000001
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6735800000000001
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8506799999999999
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412200000000001
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91476
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.33
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.52
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.75
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8125
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79043
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92776
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91104
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,119.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,120.88
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85251
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8182699999999999
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93286
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.94
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68695
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85864
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395700000000001
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91376
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,124.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86545
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8657799999999999
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92871
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
