Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9414100000000001
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92074
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,113.75
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92966
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75415
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9063399999999999
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7236600000000001
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263899999999999
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93722
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,140.38
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.88
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86014
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81927
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88113
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94409
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.09
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,138.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,137.88
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81353
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8859799999999999
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9327700000000001
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9525100000000001
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8387700000000001
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151600000000001
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,120.38
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.12
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,125.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8556799999999999
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8415799999999999
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9590799999999999
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83786
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9235200000000001
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8942200000000001
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,124.62
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,124.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8231200000000001
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8761
