Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92486
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646899999999999
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77472
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9134200000000001
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8912899999999999
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,119.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87234
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8387100000000001
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92801
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9406700000000001
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7699199999999999
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928200000000001
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85183
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,120.25
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88492
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510799999999999
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80047
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93176
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90896
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,148.38
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,149.12
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,148.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,118.12
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8292200000000001
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8919100000000001
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91254
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94476
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88956
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92801
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84588
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,125.12
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8320299999999999
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9046
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91376
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9625799999999999
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90802
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91086
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8515299999999999
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.12
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,112.75
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8409399999999999
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8698100000000001
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017299999999999
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,157.12
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,159.25
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,122.5
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,117.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
